Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511469,Heol Briwnant South Llanishen,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
