Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
