Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,27.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
