Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
