Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511469,Heol Briwnant South Llanishen,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
