Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511469,Heol Briwnant South Llanishen,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
511469,Heol Briwnant South Llanishen,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
511469,Heol Briwnant South Llanishen,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
511469,Heol Briwnant South Llanishen,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
511469,Heol Briwnant South Llanishen,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
