Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
511469,Heol Briwnant South Llanishen,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
