Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
