Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
