Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
