Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511469,Heol Briwnant South Llanishen,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,27.2
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
