Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511469,Heol Briwnant South Llanishen,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
511469,Heol Briwnant South Llanishen,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,25.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,25.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
