Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
511469,Heol Briwnant South Llanishen,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
