Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,25.2
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
