Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
