Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,27.2
