Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
