Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
