Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,25.2
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
