Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,25.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
