Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
511469,Heol Briwnant South Llanishen,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
