Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
511469,Heol Briwnant South Llanishen,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,27.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
