Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
511469,Heol Briwnant South Llanishen,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
511469,Heol Briwnant South Llanishen,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511469,Heol Briwnant South Llanishen,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.02
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
511469,Heol Briwnant South Llanishen,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
511469,Heol Briwnant South Llanishen,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
511469,Heol Briwnant South Llanishen,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
