Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
511469,Heol Briwnant South Llanishen,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
511469,Heol Briwnant South Llanishen,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
