Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
