Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
