Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
