Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
511469,Heol Briwnant South Llanishen,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
