Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
511469,Heol Briwnant South Llanishen,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
511469,Heol Briwnant South Llanishen,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
511469,Heol Briwnant South Llanishen,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
511469,Heol Briwnant South Llanishen,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,24.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,24.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
