Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
511469,Heol Briwnant South Llanishen,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
