Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
