Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
511469,Heol Briwnant South Llanishen,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,27.2
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
