Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511469,Heol Briwnant South Llanishen,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
