Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
