Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
