Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
511469,Heol Briwnant South Llanishen,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.18
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.76
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.3
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511469,Heol Briwnant South Llanishen,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.12
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.25
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
