Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
