Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
511469,Heol Briwnant South Llanishen,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,29.2
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
