Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,28.9
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,29.1
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
