Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.3
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,28.8
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
