Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,24.8
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,24.7
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,24.6
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,24.6
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,24.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
