Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,23.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,23.9
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
