Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
