Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,24.6
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,24.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
