Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,24.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,24.8
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,25.2
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
