Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
