Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,27.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
511469,Heol Briwnant South Llanishen,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,27.2
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
