Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,27.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,27.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,27.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,27.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
