Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
