Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
511469,Heol Briwnant South Llanishen,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
