Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511469,Heol Briwnant South Llanishen,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
511469,Heol Briwnant South Llanishen,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
511469,Heol Briwnant South Llanishen,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
511469,Heol Briwnant South Llanishen,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
