Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
511469,Heol Briwnant South Llanishen,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,28.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
511469,Heol Briwnant South Llanishen,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
