Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,28.3
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
