Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,28.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,28.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,28.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,28.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
