Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,28.1
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,27.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,27.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,27.3
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,27.1
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
