Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,26.9
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
