Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,25.2
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,24.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
511469,Heol Briwnant South Llanishen,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
