Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
511469,Heol Briwnant South Llanishen,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,23.9
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,23.9
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,23.8
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,23.8
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511469,Heol Briwnant South Llanishen,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,23.7
