Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,23.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,23.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
