Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,23.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,23.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,23.6
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
