Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,23.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,23.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,23.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,23.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,23.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,23.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,23.9
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
