Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
