Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,24.6
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,24.7
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,24.8
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,24.8
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
